Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
,,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
,,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.91
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
,,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.83
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
,,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.73
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
,,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.91
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
,,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.62
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
,,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.11
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
,,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.67
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
,,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
,,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.72
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
,,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
