Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
,,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
,,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.52
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.54
,,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
,,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.1
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
,,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.59
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
,,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.64
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
,,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.83
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
,,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.76
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.98
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
,,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
,,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.77
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
,,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.73
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
