Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.58
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
,,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
,,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.18
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
,,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.57
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.17
,,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
,,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
,,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.55
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.52
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.36
,,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.84
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.7
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.15
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
,,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.59
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.12
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
,,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.28
,,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.02
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.21
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
,,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.14
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
