Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
,,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
,,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.26
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
,,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.4
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.02
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
,,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.9
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.17
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.22
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
,,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
,,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.34
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
,,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
,,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.59
,,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
,,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
,,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
,,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
,,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
,,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
,,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.41
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
,,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
,,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
,,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
,,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
,,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
,,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
,,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
,,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.64
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
,,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.04
,,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
,,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
,,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
,,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
,,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
,,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
,,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
,,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.04
,,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
,,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
,,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
,,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
,,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
,,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
,,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
,,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
,,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
,,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
,,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
,,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
,,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
,,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.26
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
