Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
,,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
,,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
,,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
,,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
,,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
,,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
,,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.74
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
,,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
,,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.41
,,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
,,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
,,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
,,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
,,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
,,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.86
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.64
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
,,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
,,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.53
,,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.92
,,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
,,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
,,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
,,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
,,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.77
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
,,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.34
,,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
,,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
,,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
,,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
,,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
,,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
,,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
,,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.95
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.64
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
,,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.8
,,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
,,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
,,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
,,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
,,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
,,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
,,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.65
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.72
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.28
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
,,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
,,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
,,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.21
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
,,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.96
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.54
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.04
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.93
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
,,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.43
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.36
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.87
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.39
,,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.86
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.63
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.92
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.11
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.46
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
,,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.54
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.5
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.08
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.68
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.22
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.02
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
,,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.11
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.49
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.35
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
