Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.1
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.71
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
,,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.91
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.04
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.94
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.78
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.53
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
,,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.9
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.91
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.85
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.5
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.75
,,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.8
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.41
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.64
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.62
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.74
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.76
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.39
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
,,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.69
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.02
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.9
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.75
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.71
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.54
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.41
,,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.8
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.74
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.33
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.19
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.09
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
,,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.17
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.19
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.66
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.17
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.02
,,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.62
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.46
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.54
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.93
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.76
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
,,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.34
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.45
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.15
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.12
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.12
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
,,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.22
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.8
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.5
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.93
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
,,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.4
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.86
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.89
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.99
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
,,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.62
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.31
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.55
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.78
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
