Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.46
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
,,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.48
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.12
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.8
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.24
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.32
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
,,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.48
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.18
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.9
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.1
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.74
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.74
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.4
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.02
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
,,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.44
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.61
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.04
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.68
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
,,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.14
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.51
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.05
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.24
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.43
,,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
,,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
,,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
,,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
,,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
,,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
,,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.66
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.55
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.12
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.34
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
,,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.55
,,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
,,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
,,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
,,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
,,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
,,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
,,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
,,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.66
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.25
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.07
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.89
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.3
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.83
,,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.74
,,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
,,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
,,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
,,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
,,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
,,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
,,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.71
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.6
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.5
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.44
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.79
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
,,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
,,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.92
,,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
,,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
,,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
,,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
,,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
,,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
,,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.97
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.0
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.54
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.72
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.25
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.24
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.58
,,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.24
,,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
,,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
,,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
,,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
,,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
,,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.84
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.4
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.55
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.69
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.97
,,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.8
,,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
,,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
,,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
,,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
,,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
