Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.23
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.88
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.75
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.23
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
,,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.72
,,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.03
,,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
,,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.86
,,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
,,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
,,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.53
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.01
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.06
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.64
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.74
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.55
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
,,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
,,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.54
,,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
,,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
,,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.54
,,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
,,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
,,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
,,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.41
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.67
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.04
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.25
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.02
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.45
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
,,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.98
,,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.72
,,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
,,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
,,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
,,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.82
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.39
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.41
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.48
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.16
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,72.3
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.6
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.55
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.2
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
,,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.48
,,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.61
,,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
,,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
,,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
,,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
,,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
,,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
,,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.33
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.4
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.36
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.09
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.9
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,80.6
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.96
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
,,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
,,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
,,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.13
,,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.1
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
,,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
,,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
,,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
,,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
,,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.07
,,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
,,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
,,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
