Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
,,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.09
,,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
,,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
,,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.87
,,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
,,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
,,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
,,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.92
,,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
,,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.71
,,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
,,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.79
,,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
,,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.88
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
,,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
,,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
,,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
,,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.55
,,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
,,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.84
,,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
