Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.42
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
,,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.67
,,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.21
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
,,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
,,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
,,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.91
,,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.15
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.53
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
,,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.21
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.48
,,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.52
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
,,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.54
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
,,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
,,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.18
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.8
,,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
,,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
,,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.35
,,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.64
,,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
,,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.2
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.3
,,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
,,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
,,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
,,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.69
,,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
