Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.98
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
,,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.26
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.18
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
,,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
,,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.5
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
,,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.73
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.68
,,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.76
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.64
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
,,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.4
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
,,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
,,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.95
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
,,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
,,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
,,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
,,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
,,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.69
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.72
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.18
,,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
,,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.75
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.69
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.45
,,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.91
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.52
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
,,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.27
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.41
,,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
,,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.46
,,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
,,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.18
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
