Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
,,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.69
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.31
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.62
,,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.08
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.33
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
,,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.49
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.26
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
,,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.63
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
,,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.74
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.04
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
,,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
,,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.44
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.95
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.24
,,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.14
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
,,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.8
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.79
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.9
,,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.89
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
,,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.72
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.11
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.73
,,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
,,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.57
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.01
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
,,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.66
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
,,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.21
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.8
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.1
,,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.04
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.31
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
,,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.56
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.74
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.46
,,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.98
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.2
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.26
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.77
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
,,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.16
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.4
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.05
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.63
,,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
,,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.08
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.96
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.28
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.91
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.65
,,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
