Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.54
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
,,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.52
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.97
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.72
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.54
,,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.67
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.78
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
,,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.61
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.82
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.27
,,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.89
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.7
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
,,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.82
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.04
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
,,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.34
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.67
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
,,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.77
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.66
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.03
,,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.39
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
,,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.73
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.05
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.95
,,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.57
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
,,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.53
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.41
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.8
,,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.63
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
,,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.76
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.76
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.49
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.23
,,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.64
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.72
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
,,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.16
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.33
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
,,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.58
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
,,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.63
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.16
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.67
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
,,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.47
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.18
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.05
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
,,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.65
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.6
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.01
,,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.58
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
,,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.01
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.52
,,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
