Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.49
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.02
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.6
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.72
,,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.95
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.45
,,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.3
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
,,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.59
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.01
,,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.67
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.59
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.81
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.45
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
,,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.03
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
,,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.61
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.99
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.35
,,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.74
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.82
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
,,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.56
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.73
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.56
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.33
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.74
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
,,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.74
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.44
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.18
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.98
,,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
,,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.27
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.93
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.39
,,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.98
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
,,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.31
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.33
,,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
,,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.66
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.16
,,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
,,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.7
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.8
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.71
,,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.62
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
,,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.81
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.04
,,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.55
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.12
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
,,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.12
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
