Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.28
,,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.59
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.3
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.15
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
,,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.38
,,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
,,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.65
,,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
,,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.37
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.29
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.15
,,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.41
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.33
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
,,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.4
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.69
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.17
,,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.11
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.04
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.7
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.44
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
,,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.48
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.77
,,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.99
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.61
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.05
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
,,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.34
,,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.3
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.36
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
,,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.72
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.3
,,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.66
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
,,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.73
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.54
,,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.97
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.12
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
,,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.22
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.86
,,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.16
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.21
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
,,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
,,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
