Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.82
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.61
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.73
,,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.65
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.43
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.05
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.64
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.89
,,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.32
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.83
,,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.65
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.08
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.93
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
,,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.13
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.6
,,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.08
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.86
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
,,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.07
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
,,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
,,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.74
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.69
,,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.21
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
,,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.58
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.81
,,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.31
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
,,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.6
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.28
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.73
,,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
,,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.31
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.76
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
,,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.7
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
,,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.16
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.41
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.48
,,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.89
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.07
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
,,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.54
,,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.07
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.92
,,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.48
,,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
