Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
,,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.62
,,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.36
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
,,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.29
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.16
,,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.61
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.71
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
,,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.47
,,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.82
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
,,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.86
,,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.26
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
,,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.64
,,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
,,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.07
,,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.59
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.87
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
,,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.85
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
,,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.93
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
,,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.47
,,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
,,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
,,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.47
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.88
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
,,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.91
,,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
,,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.36
,,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
