Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
,,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.93
,,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.97
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.55
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.2
,,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.13
,,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.81
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.18
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
,,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.92
,,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.02
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
,,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.96
,,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.22
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.14
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
,,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.32
,,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.31
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
,,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.68
,,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.87
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.71
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.76
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
,,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.59
,,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.96
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
,,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.31
,,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.14
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.84
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.05
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
,,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
,,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.11
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.95
,,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.22
,,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.69
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
,,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.85
,,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
