Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.56
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
,,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.24
,,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.1
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
,,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.85
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.35
,,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.23
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.81
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
,,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.69
,,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
,,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.99
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.14
,,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
,,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.64
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.19
,,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
,,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.74
,,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
,,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.68
,,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
,,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
,,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.57
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
,,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
,,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
,,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
,,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.77
,,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
