Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
,,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.87
,,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
,,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.97
,,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
,,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
,,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
,,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
,,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.64
,,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
,,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
,,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
,,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.87
,,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
,,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
,,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
,,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
,,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
,,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.72
,,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
,,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
,,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
