Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.58
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
,,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
,,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
,,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.84
,,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
,,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
,,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
,,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
,,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
,,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
,,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
,,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
,,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
,,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
,,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.26
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.78
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.0
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
914998,Lidl Scalford Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.91
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,20.0
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
914998,Lidl Scalford Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.75
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
