Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.1
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
914998,Lidl Scalford Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.11
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,20.1
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
914998,Lidl Scalford Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.32
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,20.2
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
914998,Lidl Scalford Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.63
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,20.3
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914998,Lidl Scalford Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.72
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.4
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
914998,Lidl Scalford Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.54
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.4
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
914998,Lidl Scalford Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.4
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
914998,Lidl Scalford Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.5
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
914998,Lidl Scalford Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.57
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
