Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.5
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
914998,Lidl Scalford Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.27
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.38
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.5
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
914998,Lidl Scalford Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.49
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.5
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
914998,Lidl Scalford Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.66
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.35
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.6
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
914998,Lidl Scalford Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.38
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,20.6
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
914998,Lidl Scalford Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.25
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.7
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
914998,Lidl Scalford Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.61
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.95
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.18
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.8
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
914998,Lidl Scalford Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.91
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.8
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
914998,Lidl Scalford Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.94
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.21
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
