Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.9
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
914998,Lidl Scalford Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.68
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.43
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.0
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
914998,Lidl Scalford Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.84
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.0
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
914998,Lidl Scalford Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.85
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.88
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.1
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
914998,Lidl Scalford Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.43
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.31
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.2
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
914998,Lidl Scalford Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.21
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.63
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.3
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
914998,Lidl Scalford Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.56
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.58
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.4
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
914998,Lidl Scalford Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.65
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.17
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.5
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
914998,Lidl Scalford Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
