Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.5
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
914998,Lidl Scalford Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.6
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
914998,Lidl Scalford Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.57
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.29
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.7
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
914998,Lidl Scalford Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.14
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.7
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
914998,Lidl Scalford Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.15
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.22
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.91
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.25
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.8
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
914998,Lidl Scalford Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.02
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.89
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.9
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
914998,Lidl Scalford Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.1
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.54
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.77
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.62
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.9
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
914998,Lidl Scalford Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.55
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.11
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.9
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
914998,Lidl Scalford Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.88
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.04
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
