Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
914998,Lidl Scalford Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.8
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.88
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.16
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.02
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.1
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
914998,Lidl Scalford Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.69
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.18
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.09
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.24
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.1
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
914998,Lidl Scalford Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.51
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.5
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.64
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.26
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.2
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
914998,Lidl Scalford Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.93
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.07
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.58
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.3
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
914998,Lidl Scalford Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.17
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.99
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.04
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.08
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.3
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
914998,Lidl Scalford Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.57
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.9
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.76
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.45
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.4
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
914998,Lidl Scalford Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.09
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.98
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.69
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.33
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.95
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.5
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
914998,Lidl Scalford Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.03
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.31
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.56
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.12
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.61
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
