Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.5
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
914998,Lidl Scalford Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.07
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.1
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.5
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.7
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.01
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.7
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
914998,Lidl Scalford Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.89
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.1
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.95
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.17
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.08
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.02
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.45
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.8
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
914998,Lidl Scalford Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.16
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.13
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.9
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.26
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.86
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.9
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
914998,Lidl Scalford Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.97
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.18
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.27
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.28
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.94
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.0
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
914998,Lidl Scalford Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.45
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.28
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.95
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.58
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.87
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.71
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.38
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.56
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.1
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
914998,Lidl Scalford Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.99
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.74
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.9
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.21
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.1
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
914998,Lidl Scalford Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.6
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.6
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.49
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.71
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.1
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
914998,Lidl Scalford Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.85
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.98
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.66
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.25
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.85
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.08
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
