Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.2
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.56
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
914998,Lidl Scalford Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.04
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.75
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.93
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.36
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.96
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.4
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
914998,Lidl Scalford Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.25
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.4
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.16
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.6
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
914998,Lidl Scalford Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.79
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.12
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.66
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.7
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
914998,Lidl Scalford Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.29
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.62
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.11
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.06
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.59
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.44
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.7
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
914998,Lidl Scalford Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.85
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.63
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.02
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.86
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.6
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
914998,Lidl Scalford Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.1
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.23
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.79
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.99
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.59
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.96
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
914998,Lidl Scalford Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.75
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.42
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.31
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.7
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.45
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
914998,Lidl Scalford Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.12
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.68
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.27
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.24
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.45
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
