Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.6
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
914998,Lidl Scalford Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.17
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.24
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.59
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.53
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.16
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.51
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.6
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
914998,Lidl Scalford Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.82
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.76
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.86
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.08
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.39
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.97
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.5
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
914998,Lidl Scalford Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.18
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.64
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.87
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.06
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.4
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
914998,Lidl Scalford Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.02
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.45
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.17
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.59
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.28
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.22
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.3
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
914998,Lidl Scalford Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.62
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.99
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.07
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.75
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.13
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.75
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.88
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.1
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
914998,Lidl Scalford Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.59
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.16
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.83
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.0
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
914998,Lidl Scalford Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.34
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.67
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.49
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.69
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.21
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,22.9
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
914998,Lidl Scalford Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.4
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.8
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.35
