Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.79
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,22.8
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
914998,Lidl Scalford Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.74
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.33
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.72
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.07
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.48
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.88
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.87
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,22.8
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
914998,Lidl Scalford Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.79
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.57
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.99
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.62
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.63
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,22.7
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.28
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
914998,Lidl Scalford Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.44
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.52
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.81
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.29
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.8
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,22.6
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
914998,Lidl Scalford Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.82
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.47
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.89
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.17
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.48
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,22.5
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
914998,Lidl Scalford Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.7
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.38
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.86
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.91
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.8
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,22.4
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.42
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
914998,Lidl Scalford Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.03
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.69
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.47
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.39
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,22.4
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
914998,Lidl Scalford Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.92
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.4
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.09
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.71
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,22.3
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.06
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
914998,Lidl Scalford Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.12
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.3
