Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.07
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.46
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.1
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
914998,Lidl Scalford Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.5
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.89
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.21
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.17
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.0
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
914998,Lidl Scalford Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.24
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.13
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.03
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.7
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.92
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.17
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.93
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,21.9
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.39
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
914998,Lidl Scalford Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.45
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.93
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.35
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,21.8
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
914998,Lidl Scalford Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.59
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.51
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.66
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.33
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,21.7
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
914998,Lidl Scalford Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.38
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.18
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.43
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.86
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.44
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.14
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,21.5
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
914998,Lidl Scalford Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.96
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.44
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.88
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.41
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.68
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,21.4
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
914998,Lidl Scalford Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.36
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.04
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.16
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.98
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.36
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.07
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.24
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,21.3
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
914998,Lidl Scalford Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.43
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.7
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
