Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.19
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.85
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.15
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.2
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
914998,Lidl Scalford Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.68
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.34
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.81
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.55
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.35
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.55
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.33
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.1
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
914998,Lidl Scalford Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.28
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.24
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.42
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.19
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.47
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.97
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
914998,Lidl Scalford Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.83
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.27
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.17
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.12
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.7
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
914998,Lidl Scalford Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.49
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.17
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.07
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.93
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.06
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,20.5
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
914998,Lidl Scalford Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.86
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.54
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.9
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.99
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.16
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.26
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.75
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,20.4
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
914998,Lidl Scalford Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.43
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.72
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.17
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.27
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.39
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.2
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
914998,Lidl Scalford Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.83
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.37
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.14
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.73
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.09
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.98
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.1
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.41
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
914998,Lidl Scalford Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.24
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.05
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
