Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.56
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.07
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,20.0
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
914998,Lidl Scalford Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.97
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.42
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.39
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.9
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
914998,Lidl Scalford Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.79
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.14
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.64
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.63
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.81
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
914998,Lidl Scalford Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.54
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.45
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.55
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.65
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,19.5
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
914998,Lidl Scalford Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.75
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.93
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.82
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.45
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.43
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.47
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.47
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.36
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,19.3
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
914998,Lidl Scalford Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.66
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.08
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.59
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.16
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,19.1
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
914998,Lidl Scalford Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.79
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.33
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.35
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.16
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,18.9
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
914998,Lidl Scalford Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.88
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.46
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.93
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.67
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,18.7
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
914998,Lidl Scalford Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
