Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.23
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.91
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.04
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,18.4
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
914998,Lidl Scalford Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.58
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.75
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.06
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,18.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
914998,Lidl Scalford Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.02
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.58
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.79
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.1
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,18.1
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
914998,Lidl Scalford Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.28
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.5
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.25
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.59
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.95
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,18.0
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
914998,Lidl Scalford Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.17
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.14
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.4
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.02
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.02
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.9
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
914998,Lidl Scalford Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.78
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.89
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.61
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.68
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.64
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.8
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
914998,Lidl Scalford Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.62
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.28
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.26
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.25
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.6
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
914998,Lidl Scalford Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.56
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.22
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.21
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,17.4
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
914998,Lidl Scalford Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
