Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.6
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.19
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.51
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.01
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,17.3
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.63
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
914998,Lidl Scalford Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.45
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.44
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.83
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.84
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.95
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,17.3
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
914998,Lidl Scalford Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.25
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.22
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.74
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.38
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.33
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,17.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.94
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
914998,Lidl Scalford Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.65
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.3
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.2
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.53
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.58
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.49
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,17.1
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.86
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
914998,Lidl Scalford Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.75
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.49
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.51
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.56
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,17.1
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
914998,Lidl Scalford Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.54
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.26
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.5
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.3
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.76
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.49
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.9
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,17.1
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
914998,Lidl Scalford Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.09
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.71
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.14
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.9
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.17
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.62
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,17.2
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
914998,Lidl Scalford Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.11
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.13
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.32
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.15
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.31
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.1
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,17.3
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
