Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
914998,Lidl Scalford Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.45
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.51
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.13
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,17.3
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
914998,Lidl Scalford Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.91
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.76
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,17.4
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
914998,Lidl Scalford Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.41
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.72
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.72
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.5
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
914998,Lidl Scalford Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.06
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.93
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.32
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.5
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
914998,Lidl Scalford Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.08
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.13
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.91
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.6
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
914998,Lidl Scalford Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.07
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.6
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
914998,Lidl Scalford Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.89
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.7
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
914998,Lidl Scalford Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.8
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
