Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
914998,Lidl Scalford Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.13
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.9
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
914998,Lidl Scalford Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.95
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.9
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
914998,Lidl Scalford Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.72
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.14
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,18.0
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
914998,Lidl Scalford Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,18.0
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
914998,Lidl Scalford Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.43
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,18.1
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
914998,Lidl Scalford Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.17
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,18.1
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
914998,Lidl Scalford Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,18.2
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
914998,Lidl Scalford Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.08
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.3
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
