Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
914998,Lidl Scalford Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.32
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.3
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
914998,Lidl Scalford Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.4
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
914998,Lidl Scalford Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.4
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
914998,Lidl Scalford Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.01
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.5
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
914998,Lidl Scalford Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.5
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.5
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
914998,Lidl Scalford Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.79
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.6
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
914998,Lidl Scalford Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.16
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.7
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
914998,Lidl Scalford Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,18.8
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
