Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.17
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.8
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
914998,Lidl Scalford Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.03
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.8
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
914998,Lidl Scalford Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.14
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.8
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
914998,Lidl Scalford Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.33
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.8
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
914998,Lidl Scalford Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.72
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.9
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
914998,Lidl Scalford Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.16
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.0
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
914998,Lidl Scalford Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
